Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
881293,Derby Road Upper College House,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.87
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.34
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.91
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.18
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.49
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.45
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.93
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
881293,Derby Road Upper College House,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.32
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.85
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.39
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.12
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.1
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.67
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.27
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.43
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
881293,Derby Road Upper College House,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.13
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.87
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.79
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.27
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.72
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.52
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
881293,Derby Road Upper College House,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.31
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.51
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.64
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.39
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.38
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,8.1
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.13
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.59
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
881293,Derby Road Upper College House,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.79
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.25
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.86
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.04
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.08
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
881293,Derby Road Upper College House,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.78
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.44
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.97
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.8
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,54.95
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
881293,Derby Road Upper College House,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.74
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.62
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.17
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.89
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.88
