Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
881293,Derby Road Upper College House,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.25
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.1
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.77
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,51.32
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.52
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
881293,Derby Road Upper College House,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.62
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.41
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.19
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.2
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.78
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
881293,Derby Road Upper College House,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,65.2
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.45
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
881293,Derby Road Upper College House,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.01
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.99
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.46
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.9
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.1
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
881293,Derby Road Upper College House,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.39
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.77
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.24
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.98
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.95
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.24
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
881293,Derby Road Upper College House,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.24
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.75
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.78
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.96
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.62
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.25
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.48
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
881293,Derby Road Upper College House,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.41
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.28
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.45
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.04
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
