Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.61
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
881293,Derby Road Upper College House,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.23
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.4
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.27
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.6
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,60.14
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
881293,Derby Road Upper College House,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.22
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.44
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.06
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
881293,Derby Road Upper College House,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.86
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.78
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.77
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.9
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.17
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.71
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
881293,Derby Road Upper College House,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.6
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.18
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.92
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
881293,Derby Road Upper College House,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.52
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.61
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.43
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
881293,Derby Road Upper College House,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.89
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.81
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.09
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.71
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
881293,Derby Road Upper College House,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.45
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.7
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
