Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
881293,Derby Road Upper College House,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.1
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,40.8
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,87.3
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.28
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.87
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
881293,Derby Road Upper College House,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.18
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.54
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881293,Derby Road Upper College House,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.89
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.65
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.4
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
881293,Derby Road Upper College House,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.5
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.51
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.08
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,27.6
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
881293,Derby Road Upper College House,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.1
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
881293,Derby Road Upper College House,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.08
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.94
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.56
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.46
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
881293,Derby Road Upper College House,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.25
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.07
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.14
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
