Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881293,Derby Road Upper College House,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.92
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.78
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
881293,Derby Road Upper College House,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.98
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.1
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
881293,Derby Road Upper College House,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,2.13
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.54
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.09
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
881293,Derby Road Upper College House,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.95
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.05
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.73
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.14
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
881293,Derby Road Upper College House,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.96
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
881293,Derby Road Upper College House,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.04
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.3
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.55
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.07
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
881293,Derby Road Upper College House,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.92
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.5
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
