Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
881293,Derby Road Upper College House,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.36
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.14
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.45
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.95
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.7
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.22
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
881293,Derby Road Upper College House,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.42
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.54
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.16
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
881293,Derby Road Upper College House,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.57
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.59
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.86
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
881293,Derby Road Upper College House,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.78
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
881293,Derby Road Upper College House,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.03
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.65
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
881293,Derby Road Upper College House,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.96
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.4
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.2
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
881293,Derby Road Upper College House,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.76
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.53
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
