Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
881293,Derby Road Upper College House,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.29
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.79
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,27.9
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
881293,Derby Road Upper College House,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.32
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.48
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
881293,Derby Road Upper College House,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.33
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.48
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.67
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
881293,Derby Road Upper College House,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.6
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.76
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
881293,Derby Road Upper College House,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.12
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.86
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
881293,Derby Road Upper College House,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.81
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.97
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.44
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.3
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,72.5
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.5
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.91
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
881293,Derby Road Upper College House,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.65
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.05
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
