Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
881293,Derby Road Upper College House,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.92
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.35
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
881293,Derby Road Upper College House,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.61
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.56
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.16
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.73
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
881293,Derby Road Upper College House,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.27
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.87
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.74
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
881293,Derby Road Upper College House,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.94
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.22
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
881293,Derby Road Upper College House,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.41
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.87
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.87
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
881293,Derby Road Upper College House,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.75
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
881293,Derby Road Upper College House,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.64
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.09
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.6
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.19
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.44
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
