Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
881293,Derby Road Upper College House,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.16
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.78
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.97
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
881293,Derby Road Upper College House,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.93
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.39
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.26
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
881293,Derby Road Upper College House,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.46
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.7
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.4
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.57
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.22
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.59
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
881293,Derby Road Upper College House,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.87
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.23
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.34
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
881293,Derby Road Upper College House,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.43
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.21
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.2
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.59
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,57.72
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
881293,Derby Road Upper College House,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.12
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.54
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.2
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.92
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.74
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,93.5
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.06
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
881293,Derby Road Upper College House,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.68
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.65
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,38.7
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.5
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,111.5
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.4
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
