Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.73
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.45
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
881293,Derby Road Upper College House,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.55
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.41
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.02
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.47
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,133.0
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.37
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,28.2
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.02
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,49.03
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
881293,Derby Road Upper College House,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.6
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.77
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,35.34
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.12
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,104.1
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,143.1
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.15
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.41
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.25
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.34
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.66
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.61
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
881293,Derby Road Upper College House,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.02
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.1
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.38
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.24
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
881293,Derby Road Upper College House,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.18
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.8
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.71
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
881293,Derby Road Upper College House,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.1
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.82
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.5
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.95
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,28.3
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
881293,Derby Road Upper College House,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.65
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.14
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.48
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
881293,Derby Road Upper College House,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.27
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.02
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.63
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.97
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
