Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
881293,Derby Road Upper College House,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.67
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.29
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,8.4
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.08
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
881293,Derby Road Upper College House,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.01
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,28.4
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
881293,Derby Road Upper College House,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.87
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.54
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.63
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.65
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.59
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
881293,Derby Road Upper College House,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.69
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.33
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,47.8
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,28.5
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
881293,Derby Road Upper College House,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.03
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.54
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
881293,Derby Road Upper College House,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.38
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.37
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
881293,Derby Road Upper College House,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.45
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.13
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
