Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
881293,Derby Road Upper College House,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.31
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.62
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,28.9
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.39
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.33
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
881293,Derby Road Upper College House,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.1
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.32
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.37
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
881293,Derby Road Upper College House,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.43
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.07
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.16
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.71
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881293,Derby Road Upper College House,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,19.7
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.93
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.13
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
881293,Derby Road Upper College House,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.3
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.4
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
881293,Derby Road Upper College House,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.15
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.99
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.16
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.32
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
881293,Derby Road Upper College House,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.23
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
