Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,29.0
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
881293,Derby Road Upper College House,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.18
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.68
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.89
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.69
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.21
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,29.1
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.29
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
881293,Derby Road Upper College House,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,4.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
881293,Derby Road Upper College House,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.06
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.64
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.65
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.12
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,63.15
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.95
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
881293,Derby Road Upper College House,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.15
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.21
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,62.4
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,140.2
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.79
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.71
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.37
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.78
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
881293,Derby Road Upper College House,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.91
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.74
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,23.0
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.41
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.37
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.2
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.05
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.17
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
881293,Derby Road Upper College House,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.24
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.96
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.09
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.63
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.71
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.9
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.74
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.51
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
881293,Derby Road Upper College House,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.57
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.27
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.88
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.12
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.68
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.1
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
881293,Derby Road Upper College House,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
