Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.6
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.49
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
881293,Derby Road Upper College House,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.34
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.24
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.27
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,38.8
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,27.8
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.01
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
881293,Derby Road Upper College House,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.04
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.77
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.55
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.99
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.8
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.2
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
881293,Derby Road Upper College House,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.45
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,25.4
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.8
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.22
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.24
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,7.0
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,27.7
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.95
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
881293,Derby Road Upper College House,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.7
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
881293,Derby Road Upper College House,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.51
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.1
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.75
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.02
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.96
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.09
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.42
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
881293,Derby Road Upper College House,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,29.7
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.32
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.49
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.12
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
881293,Derby Road Upper College House,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.82
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.22
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,28.8
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.77
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.11
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
