Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,28.0
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
881293,Derby Road Upper College House,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.48
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.67
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.81
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
881293,Derby Road Upper College House,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,29.4
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.2
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,5.87
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,5.7
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.97
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
881293,Derby Road Upper College House,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.04
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
881293,Derby Road Upper College House,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,6.31
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.69
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
881293,Derby Road Upper College House,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.22
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,33.0
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.41
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.26
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.72
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
881293,Derby Road Upper College House,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.13
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.52
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,8.24
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,49.2
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
881293,Derby Road Upper College House,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.6
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,7.92
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.1
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,28.1
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.58
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
881293,Derby Road Upper College House,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
